Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,35.05
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,128.1
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.3
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
563490,Cae Glas,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,34.25
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,125.5
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.8
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
563490,Cae Glas,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,20.05
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
563490,Cae Glas,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,20.76
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,69.3
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
563490,Cae Glas,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,21.33
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
563490,Cae Glas,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
563490,Cae Glas,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,27.2
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
563490,Cae Glas,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,28.22
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,89.5
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
563490,Cae Glas,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.36
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,28.94
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,93.0
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
