Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.0
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
563490,Cae Glas,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,28.84
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,96.6
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
563490,Cae Glas,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,31.81
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,110.9
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.5
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.19
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
563490,Cae Glas,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,29.55
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,102.0
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.75
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
563490,Cae Glas,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.46
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,33.36
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,113.9
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.1
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.89
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
563490,Cae Glas,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.74
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,31.32
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.03
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
563490,Cae Glas,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.39
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,31.45
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,100.5
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.9
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.0
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
563490,Cae Glas,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.35
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,30.66
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,98.0
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.1
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.74
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
563490,Cae Glas,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.9
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,31.56
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,90.5
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.9
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
563490,Cae Glas,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.75
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.8
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
