Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,31.71
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.3
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.07
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
563490,Cae Glas,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,21.56
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.91
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,33.32
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.4
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
563490,Cae Glas,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.89
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.54
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.54
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,84.9
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.98
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
563490,Cae Glas,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.3
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,24.74
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.4
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
563490,Cae Glas,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.76
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,86.2
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.3
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
563490,Cae Glas,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.65
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.61
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,30.56
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,94.7
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,110.8
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
563490,Cae Glas,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.14
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.11
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,33.18
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,107.4
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.5
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.9
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.9
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
563490,Cae Glas,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.58
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,32.52
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,100.5
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.2
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.66
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
563490,Cae Glas,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.46
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.49
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,33.35
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,99.5
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,109.6
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.17
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
563490,Cae Glas,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
