Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.04
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.65
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,96.8
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,109.4
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.63
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
563490,Cae Glas,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,28.89
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.6
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,81.4
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.6
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.63
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,80.0
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.81
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.13
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
563490,Cae Glas,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.89
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.01
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,68.3
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,27.45
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.06
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
563490,Cae Glas,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.92
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.35
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.15
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.8
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.76
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
563490,Cae Glas,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.98
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.87
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.85
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.01
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
563490,Cae Glas,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.87
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.17
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.84
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.16
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,74.4
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
563490,Cae Glas,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.32
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.38
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.94
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.44
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.34
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.9
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,24.8
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
563490,Cae Glas,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.69
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.5
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.58
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.76
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.5
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,24.8
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.59
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
563490,Cae Glas,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.36
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.79
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,24.8
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
