Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
563490,Cae Glas,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.19
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.95
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,67.4
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.11
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.1
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.3
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,24.8
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.02
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
563490,Cae Glas,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.47
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,67.0
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.07
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.2
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.64
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
563490,Cae Glas,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.52
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.28
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.93
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.0
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.7
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.47
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.57
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
563490,Cae Glas,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.72
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.43
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.56
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.78
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.5
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.8
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.34
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
563490,Cae Glas,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.02
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.22
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.2
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.36
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.63
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
563490,Cae Glas,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.95
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.91
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.11
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.97
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.2
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.2
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
563490,Cae Glas,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.62
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.12
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.5
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.3
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.15
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
563490,Cae Glas,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.73
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.36
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.63
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.44
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
563490,Cae Glas,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.64
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.52
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.4
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
