Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.1
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
563490,Cae Glas,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.1
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.99
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.34
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.36
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.66
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.02
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
563490,Cae Glas,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.24
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.61
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.75
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.46
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.67
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.25
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
563490,Cae Glas,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.79
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.27
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.62
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.92
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.23
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
563490,Cae Glas,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.22
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.6
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.6
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.5
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
563490,Cae Glas,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.79
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.46
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.37
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.86
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.72
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
563490,Cae Glas,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.74
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.58
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.48
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.89
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
563490,Cae Glas,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.7
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.78
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.38
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
563490,Cae Glas,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.61
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.2
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.44
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
563490,Cae Glas,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.92
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.59
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.74
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
