Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
563490,Cae Glas,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.09
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.0
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
563490,Cae Glas,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.18
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
563490,Cae Glas,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.72
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
563490,Cae Glas,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.34
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.0
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.79
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
563490,Cae Glas,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.13
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,62.9
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.23
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
563490,Cae Glas,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.3
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.61
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.32
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
563490,Cae Glas,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,22.81
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,70.0
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.63
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
563490,Cae Glas,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,24.31
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,74.4
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.49
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.83
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
563490,Cae Glas,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
