Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.47
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.5
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.57
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
563490,Cae Glas,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,23.2
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.28
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.6
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
563490,Cae Glas,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.73
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,25.88
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,74.1
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.76
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.05
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
563490,Cae Glas,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,24.78
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.7
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.74
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
563490,Cae Glas,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,26.81
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,85.2
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.7
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.67
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
563490,Cae Glas,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.63
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,26.3
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,85.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.37
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
563490,Cae Glas,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,31.64
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.69
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
563490,Cae Glas,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,29.92
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,99.5
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.5
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.68
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.35
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
563490,Cae Glas,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,31.24
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,100.0
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,22.8
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.17
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.43
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
