Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
563490,Cae Glas,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.79
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,27.79
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,94.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.86
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
563490,Cae Glas,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,28.72
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,93.0
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.69
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.32
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
563490,Cae Glas,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.05
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,26.4
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,22.2
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,82.75
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
563490,Cae Glas,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.89
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,75.6
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.81
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.46
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
563490,Cae Glas,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.89
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.8
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.08
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
563490,Cae Glas,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.46
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,68.3
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.67
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.48
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
563490,Cae Glas,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,25.1
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,82.8
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.32
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
563490,Cae Glas,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.23
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.04
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,70.2
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.5
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.19
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
563490,Cae Glas,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.68
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.86
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,72.1
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
