Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
563490,Cae Glas,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.91
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,74.5
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.96
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
563490,Cae Glas,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,25.49
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,82.5
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.93
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
563490,Cae Glas,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.26
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,26.59
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,85.7
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.08
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
563490,Cae Glas,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.56
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.17
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
563490,Cae Glas,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.7
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
563490,Cae Glas,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.17
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.9
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
563490,Cae Glas,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.5
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
563490,Cae Glas,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
563490,Cae Glas,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.27
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
