Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
563490,Cae Glas,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.28
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.31
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.5
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
563490,Cae Glas,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.46
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.53
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.85
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
563490,Cae Glas,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.69
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
563490,Cae Glas,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.14
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.6
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
563490,Cae Glas,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.23
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
563490,Cae Glas,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.8
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
563490,Cae Glas,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.9
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.32
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
563490,Cae Glas,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
563490,Cae Glas,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
