Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
563490,Cae Glas,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563490,Cae Glas,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
563490,Cae Glas,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.96
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
563490,Cae Glas,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
563490,Cae Glas,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563490,Cae Glas,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
563490,Cae Glas,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.0
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
563490,Cae Glas,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563490,Cae Glas,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.33
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
