Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.9
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563490,Cae Glas,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
563490,Cae Glas,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.7
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
563490,Cae Glas,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.9
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.7
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
563490,Cae Glas,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
563490,Cae Glas,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.3
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563490,Cae Glas,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.19
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
563490,Cae Glas,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563490,Cae Glas,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.41
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
563490,Cae Glas,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
