Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563490,Cae Glas,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
563490,Cae Glas,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
563490,Cae Glas,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
563490,Cae Glas,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563490,Cae Glas,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.77
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563490,Cae Glas,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.37
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
563490,Cae Glas,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
563490,Cae Glas,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
