Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
563490,Cae Glas,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,19.56
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
563490,Cae Glas,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.27
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,66.9
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
563490,Cae Glas,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,17.15
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.6
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
563490,Cae Glas,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,17.55
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,21.8
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
563490,Cae Glas,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,17.82
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,21.9
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
563490,Cae Glas,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.28
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.2
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,21.9
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
563490,Cae Glas,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.75
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563490,Cae Glas,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,23.33
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,81.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
563490,Cae Glas,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,26.38
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,94.0
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
