Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
563490,Cae Glas,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,30.33
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,110.3
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
563490,Cae Glas,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,30.31
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,111.3
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,22.2
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
563490,Cae Glas,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,29.28
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
563490,Cae Glas,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,27.91
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,97.8
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
563490,Cae Glas,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,28.02
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
563490,Cae Glas,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
